Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.7
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.35
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.86
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.62
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.14
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.43
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.95
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.39
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.81
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
