Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.0
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.91
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.08
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.5
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.68
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.19
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.2
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.28
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.93
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.57
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.5
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.11
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.55
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.01
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.79
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.39
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
