Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.68
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.89
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.01
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.95
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.41
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.63
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.91
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.51
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.4
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.93
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.12
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.0
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.44
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,28.8
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.71
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.33
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,28.7
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.67
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
