Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.22
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.14
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.13
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.25
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,27.7
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.15
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,27.3
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,27.2
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.8
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.7
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,27.0
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.91
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.78
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.72
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.84
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,26.9
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.66
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,26.8
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,26.7
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.13
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,26.6
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
