Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,26.6
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,26.5
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,26.4
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,26.4
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,26.4
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,26.4
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.77
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.76
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.89
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,26.3
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.09
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.95
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.17
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,26.3
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,26.2
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.87
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.21
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.76
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,26.1
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.65
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,26.1
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.73
