Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,26.0
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.69
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.78
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.55
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,26.0
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.5
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.72
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,26.0
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.93
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,26.0
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,25.9
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,25.9
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,25.9
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,25.9
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,26.0
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,26.0
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,26.1
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
411893,Mariadale Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
