Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,26.1
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,26.1
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,26.2
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,26.3
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,26.3
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,26.3
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,26.4
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,26.4
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,26.5
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,26.5
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,26.6
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,26.7
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
