Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,26.8
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,26.9
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,27.0
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,27.1
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,27.1
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.9
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.85
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,27.3
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.1
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.83
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.46
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.75
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.3
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.72
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.63
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.83
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.9
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.66
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,27.7
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
