Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.76
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.74
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.45
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.57
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.78
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.1
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.61
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.1
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.54
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.59
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.15
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.58
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.79
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.1
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.18
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.19
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.34
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
411893,Mariadale Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.58
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
411893,Mariadale Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.5
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.59
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
411893,Mariadale Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
