Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.89
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.29
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.58
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.6
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
