Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.54
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.4
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.85
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.75
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.1
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.42
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.9
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.44
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.43
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.59
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.12
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.26
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.98
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.64
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.07
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.26
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.82
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
