Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.69
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.53
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.99
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.01
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.21
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.3
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.97
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.4
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
411893,Mariadale Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.76
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.41
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.77
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.24
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.65
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.24
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.44
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.94
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.9
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.57
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.69
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.59
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.22
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.94
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.83
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.28
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.58
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.35
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.29
