Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.57
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.21
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.8
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.98
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.26
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.97
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.02
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.36
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.38
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.75
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.56
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.9
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.56
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.91
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.48
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.44
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.14
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.89
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.93
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.94
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.57
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.33
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.81
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.56
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.32
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.59
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.24
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.6
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.24
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.6
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.87
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.84
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.24
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.49
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.89
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.85
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.71
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.66
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.46
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.03
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
