Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.1
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.43
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.21
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.17
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.66
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.96
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.26
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.58
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.76
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.56
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.95
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.08
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.99
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.78
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.21
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.14
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.23
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.05
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.04
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.71
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.73
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.81
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.74
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.0
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.46
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.08
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.2
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.47
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.81
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.27
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.45
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.8
