Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.64
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.94
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.18
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.03
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.67
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.29
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.52
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.45
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.22
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.44
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.77
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.75
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.27
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.16
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.83
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.25
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.26
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.08
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.34
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.25
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.38
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.67
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.85
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.42
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.29
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.06
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.9
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-7.07
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.89
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.03
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.4
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.25
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.72
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.62
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.79
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.13
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.57
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.86
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.18
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.95
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
