Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.23
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.9
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.83
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.44
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.56
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.02
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.21
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.03
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.11
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.95
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.27
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.92
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.28
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.44
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.32
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.88
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.63
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.16
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.88
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.26
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.57
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.4
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.87
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
