Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.94
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.13
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.35
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.11
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.72
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.07
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.12
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.96
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.32
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.37
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.47
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.08
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.33
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
