Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.0
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.24
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.77
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.15
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.72
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.57
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.2
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.73
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.85
