Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.85
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.97
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
411893,Mariadale Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.21
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
411893,Mariadale Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,12.67
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.65
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.9
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.83
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.05
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
411893,Mariadale Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.47
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.27
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
411893,Mariadale Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
