Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
411893,Mariadale Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
