Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.52
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
411893,Mariadale Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.54
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
411893,Mariadale Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
411893,Mariadale Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
411893,Mariadale Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.27
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.68
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.25
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.28
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.56
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
