Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.27
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.54
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.07
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.07
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
