Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.11
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.25
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.79
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.35
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.42
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.64
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.76
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.24
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.64
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.86
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.42
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.1
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.16
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.01
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.81
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
411893,Mariadale Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.82
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
411893,Mariadale Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.25
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.99
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.58
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.44
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
411893,Mariadale Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.42
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.54
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
