Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.16
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.21
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.16
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.31
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.18
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.22
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
411893,Mariadale Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.59
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.23
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.34
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.11
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.46
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.12
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.12
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.37
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.39
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.32
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.01
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.2
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.18
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.35
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.44
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.73
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.61
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.89
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.62
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.34
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.05
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.01
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.91
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.3
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.66
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.42
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.3
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.66
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.45
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.63
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
