Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.69
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.89
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.77
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.04
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.84
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.55
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.45
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.62
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.47
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.33
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.96
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.43
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.35
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.91
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.81
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.94
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.63
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.59
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.18
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.78
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.66
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.32
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.31
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.41
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.43
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.97
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.87
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.93
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.46
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.75
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.98
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.47
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.0
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.11
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.46
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
411893,Mariadale Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.2
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411893,Mariadale Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.96
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.15
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.95
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.95
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.72
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.88
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.99
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.6
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
