Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.94
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.46
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.33
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.43
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.61
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.44
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.44
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.28
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.19
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.29
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.77
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.73
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.57
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.28
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
