Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.72
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.18
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.32
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.16
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.23
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.8
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.84
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.9
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.83
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.27
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.39
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.99
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.0
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.4
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.01
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.29
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.88
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.16
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.77
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.45
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.2
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.1
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.32
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.23
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.89
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.79
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.58
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
