Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.02
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.81
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.98
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.5
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.76
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.58
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.85
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.44
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.02
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,28.9
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,28.8
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.82
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,28.7
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.19
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
