Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.6
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.76
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.73
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
