Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.5
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.89
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.07
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.5
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.1
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.92
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.09
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.77
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.21
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.28
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.18
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.64
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
411893,Mariadale Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.98
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
