Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.02
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.72
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.21
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.92
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.93
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.12
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.82
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.68
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.11
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.42
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,28.7
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
