Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.31
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-13.25
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.4
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-13.49
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.53
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.51
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-13.5
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.53
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-13.09
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.78
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.75
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-14.82
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.59
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-16.21
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.92
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.6
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.45
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.11
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-16.52
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-12.09
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,74.9
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-14.46
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.12
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.47
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.56
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.91
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.2
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.83
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.09
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
