Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.28
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.77
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.42
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.25
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.06
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.24
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
