Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.51
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.7
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.89
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.57
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.96
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.42
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.02
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.44
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
