Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.74
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.17
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.78
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.52
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.23
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.18
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.06
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.45
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.84
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.97
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.36
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.14
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.49
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.8
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.92
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.69
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.62
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.07
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.76
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.36
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.79
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
