Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.58
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.73
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.64
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.74
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.52
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.02
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.07
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.89
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.66
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.19
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.96
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.66
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.27
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.87
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
411893,Mariadale Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.59
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
411893,Mariadale Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.97
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.94
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.93
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.27
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
