Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.5
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.34
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.23
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.44
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.01
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.43
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
411893,Mariadale Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.08
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.27
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
