Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.58
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.87
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.51
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.87
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.33
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.77
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.82
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.62
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.04
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.05
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.77
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.29
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.41
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.38
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.89
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
