Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.41
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.34
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.23
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.35
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.39
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.51
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.01
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.29
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.44
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.79
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.7
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.31
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.31
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.97
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.92
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.17
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.11
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.98
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.91
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.4
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.95
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.19
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.32
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.67
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.82
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.3
