Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.81
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.8
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.22
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.59
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.7
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.02
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.1
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.42
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.47
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.79
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.28
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.67
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.56
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.19
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
