Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.22
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,27.7
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.31
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.39
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.15
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.23
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.79
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.59
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.48
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.68
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.5
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.04
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
