Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.57
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.79
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,27.3
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,27.3
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,27.3
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.2
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,27.2
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.24
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.27
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,27.2
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.96
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.31
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.29
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.12
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,27.1
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.12
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.48
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,27.1
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.24
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.07
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,27.1
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.79
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.29
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,27.0
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411893,Mariadale Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.57
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,27.0
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.44
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.58
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,27.0
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
