Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.53
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,27.0
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
411893,Mariadale Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.23
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.99
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,27.0
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
411893,Mariadale Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,27.0
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411893,Mariadale Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,27.0
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,27.1
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,27.1
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,27.1
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,27.2
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,27.3
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,27.4
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
