Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.08
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.5
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.6
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.8
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,27.9
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,28.0
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,28.1
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,28.2
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,28.3
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,28.4
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,28.5
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.26
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,28.6
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
