Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,28.7
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,28.9
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.9
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.37
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.27
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.78
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,29.0
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.04
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.27
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.87
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.19
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.89
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,29.4
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.13
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.18
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.23
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
411893,Mariadale Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.4
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
411893,Mariadale Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.65
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.12
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
