Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
411893,Mariadale Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.98
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
411893,Mariadale Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.39
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
