Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
411893,Mariadale Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.06
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.76
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.25
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.86
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.07
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.75
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.14
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.62
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.63
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.4
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.14
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.75
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
