Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.7
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.73
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.77
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.08
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.85
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.37
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.56
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.51
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.45
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.59
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.01
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.91
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.96
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.4
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.17
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.84
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.88
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.44
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.28
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.4
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.42
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.87
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.88
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
411893,Mariadale Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.14
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.58
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.19
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
411893,Mariadale Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.93
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.79
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.37
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.99
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.37
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.28
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.99
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.76
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
411893,Mariadale Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.14
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.96
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.4
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.87
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.46
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.27
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.11
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.16
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.6
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
