Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.66
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.38
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.44
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.68
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.86
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.79
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.34
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
411893,Mariadale Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.09
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.57
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.36
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.99
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.51
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.13
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.86
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.18
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.64
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.74
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.06
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.26
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.38
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.81
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.13
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.64
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.31
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.48
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.88
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
