Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.11
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.77
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.31
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.29
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.16
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.44
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.21
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.64
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.75
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
