Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.89
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.64
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.17
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.35
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.18
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.06
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.55
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.49
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.03
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.64
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.23
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.75
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.02
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.08
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.25
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.54
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.9
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.21
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.57
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.47
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
