Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.54
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.94
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.77
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.97
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.19
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.5
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.47
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.27
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.08
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.42
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.41
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.05
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.01
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
