Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.64
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.86
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.55
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.69
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.89
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.68
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
