Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.75
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.05
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.73
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.56
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.4
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.15
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,29.4
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,29.4
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.5
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,29.4
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.84
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.15
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.81
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
