Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.22
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.35
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.5
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.42
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.5
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.82
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,29.3
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.27
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.75
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.02
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.55
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,29.1
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.14
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.19
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,29.2
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
