Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.65
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.42
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.71
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.68
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.96
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.66
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.4
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.17
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.72
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.63
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.99
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.15
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.78
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.17
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.03
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.95
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.81
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.12
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.46
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.52
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.18
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.71
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.24
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
