Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.79
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.9
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.62
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.2
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.99
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.48
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.17
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.91
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.57
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.98
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.13
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.21
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.33
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.61
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.55
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
