Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.35
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.37
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.17
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.42
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.45
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
