Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.27
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.29
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.53
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.89
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.37
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.41
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.64
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.68
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.99
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.97
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.28
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.18
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.08
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.97
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.58
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
