Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.45
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.58
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.44
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.4
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.62
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.33
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.1
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.62
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.84
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.12
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.85
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.08
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.13
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.83
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.01
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.71
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.97
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.2
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.49
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.25
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.76
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.94
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.02
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.25
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.92
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.98
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.19
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.0
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.36
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.47
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.68
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.36
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.8
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.59
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.72
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.07
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.64
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.19
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.65
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
