Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.11
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.07
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.84
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.78
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.75
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.18
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.74
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.46
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.25
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.41
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.35
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.69
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.99
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.24
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.97
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.93
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.96
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.24
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.85
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.51
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.63
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.61
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.33
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.62
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.11
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.88
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.64
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.4
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.2
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.33
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.35
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.29
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.07
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.77
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.88
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.72
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
411893,Mariadale Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.42
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.14
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.84
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.79
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.14
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.42
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
411893,Mariadale Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.94
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.82
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.43
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.3
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.65
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.39
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.79
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.23
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.71
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.76
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.71
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.68
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.52
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.81
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.2
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.32
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
