Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
411893,Mariadale Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.86
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.52
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.89
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.06
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.67
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.73
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.8
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.59
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.93
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.3
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.13
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.11
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.2
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
411893,Mariadale Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.93
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.63
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.14
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.89
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.72
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.94
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.52
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.14
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.63
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
