Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.82
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
