Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.45
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
